Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,11.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,11.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,10.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
