Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
