Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
