Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
