Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
