Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
