Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
