Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,14.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
