Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,11.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
