Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
