Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,21.3
