Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
