Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
