Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
