Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
