Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
