Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
