Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
