Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
