Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
