Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
