Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
