Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
