Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
