Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
