Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
