Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
