Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
