Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
