Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
