Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,16.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
