Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
