Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
