Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
