Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
