Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
