Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,14.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,14.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
