Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,16.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
