Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
