Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,21.0
