Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
