Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
