Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
