Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
