Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
