Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
