Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
