Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,16.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,16.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
