Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,17.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
