Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
