Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,17.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
