Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
