Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
