Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
