Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,19.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
