Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
