Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
