Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,19.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,transformer,,Temperature,C,19.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,19.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,19.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
