Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,20.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,20.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
