Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
