Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,14.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,15.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,15.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,15.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,15.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,15.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,15.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,15.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,15.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,15.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,16.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
