Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,transformer,,Temperature,C,18.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,transformer,,Temperature,C,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,transformer,,Temperature,C,21.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,transformer,,Temperature,C,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,transformer,,Temperature,C,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,transformer,,Temperature,C,21.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,21.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,21.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
