Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,18.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,18.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,18.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,18.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,18.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,18.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.77
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,18.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,18.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
