Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,19.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,20.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,19.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,20.1
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844607,SHOVELER DRIVE LEGOMERY - BRYANTS SITE,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
